Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.05
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,91.37
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,163.3
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.9
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,332.3
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.6
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.63
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.97
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.47
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.58
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.59
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,97.73
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,199.8
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.4
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,404.5
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.92
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.86
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.4
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
314773,Briar Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,65.33
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.29
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,108.36
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,226.1
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.2
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.4
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,447.8
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.62
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.26
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,133.34
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,259.2
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
314773,Briar Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.04
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.42
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,95.51
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,185.2
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.4
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.4
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,395.6
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.66
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.38
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.84
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.3
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
314773,Briar Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.58
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,74.73
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.02
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,160.5
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.5
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.4
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.4
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.42
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.7
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.74
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
314773,Briar Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,86.23
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.16
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,94.05
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.9
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.2
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,389.4
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.94
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.14
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.72
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
314773,Briar Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,87.18
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.16
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,95.54
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.4
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.1
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,397.0
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.96
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.13
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,108.26
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
314773,Briar Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.34
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,86.92
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,91.84
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,170.0
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.3
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,363.3
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,385.4
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.72
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.84
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,102.72
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
314773,Briar Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.03
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.44
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,78.88
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.2
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,351.4
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.9
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.72
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.34
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.55
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
314773,Briar Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.76
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,81.29
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,83.28
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,175.9
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.0
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.4
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.7
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.13
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.2
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.05
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
314773,Briar Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.14
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.56
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.03
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,174.4
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.5
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.0
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.41
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.68
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
314773,Briar Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.22
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.5
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.17
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,157.8
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.1
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.1
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.4
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
