Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.25
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.7
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.78
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.68
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,165.9
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.2
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.7
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.73
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.79
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
314773,Briar Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.96
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.79
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.21
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.6
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.5
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.2
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.75
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
314773,Briar Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.49
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.13
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.06
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.1
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.3
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.07
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.83
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.2
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.89
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.82
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.0
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.25
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.58
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
314773,Briar Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.71
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.83
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.02
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.7
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.9
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.55
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.53
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.36
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.25
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,123.5
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.7
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.9
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.79
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.09
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.81
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.82
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.76
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.42
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.37
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.4
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.9
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.4
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.28
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
314773,Briar Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.98
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.05
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.25
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.6
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.1
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.1
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.01
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
314773,Briar Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.9
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.94
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.81
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.3
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.3
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.96
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.11
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.62
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.19
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.9
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.2
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.1
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.84
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.47
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.78
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.2
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.2
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
