Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
314773,Briar Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.65
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.58
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.41
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.1
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.7
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.2
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.02
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.93
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.94
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.17
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.0
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.3
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.0
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.35
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.4
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.26
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.65
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.8
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.2
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.06
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.92
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.32
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.59
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,142.5
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.3
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.57
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.88
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.13
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.1
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.0
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.53
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
314773,Briar Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.71
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.79
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.77
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.2
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.5
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.49
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
314773,Briar Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.04
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.3
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.11
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.6
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.86
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
314773,Briar Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.43
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.25
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.84
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,151.8
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.7
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.61
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.73
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.58
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.77
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.7
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.2
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.9
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.25
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
314773,Briar Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.0
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.13
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.39
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.5
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.37
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.15
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.92
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.9
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.4
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.96
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
