Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
314773,Briar Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.69
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.39
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.78
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.5
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.9
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.2
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.1
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
314773,Briar Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.09
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.94
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.88
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.5
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.0
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.7
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.8
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
314773,Briar Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.93
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.43
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.36
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.0
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.8
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.72
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
314773,Briar Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.26
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.27
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.37
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.8
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.3
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.8
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.01
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.74
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.74
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.57
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.4
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.7
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.0
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.36
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.25
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
314773,Briar Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.81
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.59
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.86
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.1
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.72
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.4
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.54
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.55
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.99
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.92
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.93
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.84
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.9
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.68
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.5
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.6
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.74
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.41
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.29
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.38
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.0
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
314773,Briar Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.96
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.37
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.08
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.0
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.96
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.13
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.84
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.1
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
314773,Briar Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.01
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.88
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.0
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.7
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.1
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
