Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
314773,Briar Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.96
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.6
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.06
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.3
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.8
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.25
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.6
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.28
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.37
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.88
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.44
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.4
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.8
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.05
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
314773,Briar Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.26
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.25
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.08
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.5
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.89
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.24
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.49
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.3
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.93
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.5
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.2
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.06
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
314773,Briar Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.24
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.84
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.66
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.3
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.84
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.82
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.08
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.76
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.57
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.1
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.31
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.73
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
314773,Briar Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.65
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.45
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.53
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
314773,Briar Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.32
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.38
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.02
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.3
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.2
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.65
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.35
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.16
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
314773,Briar Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.4
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.21
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.62
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.5
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.5
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.17
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.95
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
314773,Briar Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.67
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.88
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.27
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.8
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.1
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
314773,Briar Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.38
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.57
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.41
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.6
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.64
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.11
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.1
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
