Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.6
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.46
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.83
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.39
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.33
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.7
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.1
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
314773,Briar Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.99
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.41
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.03
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.64
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.73
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.43
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.7
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.4
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.6
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.96
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
314773,Briar Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.4
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.6
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.73
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.9
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
314773,Briar Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.73
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.7
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.0
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.1
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.3
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.2
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.99
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.39
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.55
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.12
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.91
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.9
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.6
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
314773,Briar Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.71
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.52
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.91
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,169.6
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.8
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.42
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.72
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.04
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.27
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.3
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.2
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.1
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.42
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.66
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.54
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.43
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.43
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.9
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.4
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
314773,Briar Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.54
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.73
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.89
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.1
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.8
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
