Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
314773,Briar Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.2
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.64
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.85
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.63
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.2
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.0
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.9
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.31
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
314773,Briar Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.15
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.03
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.73
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.1
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.2
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
314773,Briar Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.0
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.02
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.87
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.1
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.7
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.73
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.15
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.6
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.07
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.44
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.6
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.2
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
314773,Briar Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.17
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.38
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.46
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
314773,Briar Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.03
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.94
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
314773,Briar Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.98
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.76
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.01
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.7
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.99
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.45
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.1
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.05
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.2
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.3
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
314773,Briar Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.96
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.44
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.64
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
