Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.09
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.2
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.58
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.98
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.52
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
314773,Briar Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.67
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.07
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.49
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
314773,Briar Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.79
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.35
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.8
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.09
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
314773,Briar Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.52
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.41
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.93
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.61
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.37
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.1
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.16
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.54
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.53
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.46
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.9
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
314773,Briar Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.4
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
