Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.08
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.45
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.38
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.26
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.28
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.48
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.12
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.16
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.7
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.55
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.93
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
314773,Briar Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.95
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.21
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.76
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.14
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.8
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.35
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.54
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.77
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.95
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.97
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.58
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.26
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
314773,Briar Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.76
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.83
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.26
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.54
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.31
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.69
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.87
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.4
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.46
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.53
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.48
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.39
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.2
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
314773,Briar Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.25
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.9
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.53
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
314773,Briar Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.2
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.78
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.86
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.75
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.0
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
