Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
314773,Briar Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.45
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.21
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.99
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.75
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
314773,Briar Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.82
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.82
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.65
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.56
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.4
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
314773,Briar Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.81
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.7
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.21
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.44
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.8
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
314773,Briar Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.51
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.56
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.83
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.56
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.0
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.25
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.85
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.75
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.95
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.8
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.44
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.0
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.62
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.1
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.68
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.33
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.66
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.23
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.8
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.11
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.21
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.34
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.57
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.3
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.87
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.49
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.21
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.4
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.9
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.4
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
314773,Briar Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.07
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.92
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.01
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.2
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.5
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.8
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.2
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.88
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.84
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.37
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.23
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.9
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.3
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.6
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.75
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
314773,Briar Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.48
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.82
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.36
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.6
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
