Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.14
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.77
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.27
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.94
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.8
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.8
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.4
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.4
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.23
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.68
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
314773,Briar Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.39
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.94
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.72
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,153.1
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.4
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.0
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,80.87
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
314773,Briar Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.61
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.8
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.7
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,134.1
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.0
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.9
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
314773,Briar Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.96
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.92
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.94
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.3
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.2
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.41
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.9
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.65
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
314773,Briar Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.34
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.43
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.74
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,142.0
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.9
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.8
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.2
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.17
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.37
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.32
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
314773,Briar Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.13
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.62
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.5
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.5
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.8
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.4
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.61
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.56
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.67
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.67
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.95
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.19
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.84
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.5
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.8
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.6
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.53
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.1
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.38
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
314773,Briar Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.31
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.49
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.04
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.2
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.7
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.7
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.04
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.3
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
314773,Briar Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.91
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.3
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.19
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.23
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.5
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.6
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.75
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.11
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.46
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
314773,Briar Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.67
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.38
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.82
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.27
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.1
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.6
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.8
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.7
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.73
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
314773,Briar Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.18
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,73.17
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.76
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.2
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.2
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
