Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.14
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.88
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
314773,Briar Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.46
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,74.54
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.86
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,167.9
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.6
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,309.5
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.1
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.62
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.48
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
314773,Briar Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.86
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.74
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.37
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.1
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.2
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.6
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.57
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.68
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.21
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
314773,Briar Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.57
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.65
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.06
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.2
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.1
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.07
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.57
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.49
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
314773,Briar Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.11
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.37
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,81.37
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,148.1
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.3
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.4
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.8
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.9
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.32
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.28
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.24
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.96
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,87.37
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,162.3
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.7
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.7
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.4
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.37
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.89
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.42
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
314773,Briar Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.81
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.9
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,84.91
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,154.8
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.0
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.6
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.9
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.4
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.83
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.99
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.27
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,74.26
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,88.75
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,169.4
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.7
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,367.4
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.58
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.67
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
314773,Briar Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.0
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.75
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.0
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,177.5
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.6
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.5
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,369.1
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.99
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.77
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
314773,Briar Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.2
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.13
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,97.79
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,194.9
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.9
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,406.7
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.13
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.09
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,112.11
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.5
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
314773,Briar Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,77.63
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.37
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,93.98
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,169.6
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.0
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,393.7
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.6
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.33
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,109.65
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
314773,Briar Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.17
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,81.76
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.58
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.7
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.6
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.2
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.3
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.69
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.3
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
314773,Briar Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.42
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.67
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.2
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,175.9
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.4
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.9
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,367.9
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
