Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.78
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.57
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.03
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
314773,Briar Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,74.05
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,87.13
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,96.23
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,169.3
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.6
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,360.0
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.0
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.77
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.03
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.83
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
314773,Briar Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,73.84
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,86.68
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,101.27
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,182.7
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.5
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.4
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,419.0
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.03
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.58
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.74
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
314773,Briar Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.01
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,92.1
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,101.33
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,185.6
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.0
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,380.6
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,420.2
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.56
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.99
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.61
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.6
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
314773,Briar Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,79.77
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,97.57
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,101.97
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,176.0
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.9
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.9
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,423.2
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.25
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.46
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.29
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
314773,Briar Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,82.96
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,96.0
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,93.86
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,152.8
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.9
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,398.4
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,390.0
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.36
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.89
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.05
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
314773,Briar Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,84.48
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,90.59
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,99.06
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,158.9
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,348.7
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,375.6
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,410.8
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,101.01
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.51
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.35
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
314773,Briar Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,80.36
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.44
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,102.13
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,178.7
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.1
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.9
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,424.3
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.39
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.38
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.26
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
314773,Briar Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.51
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,92.86
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,96.93
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,160.5
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,337.3
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,386.7
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,403.8
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.05
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.77
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
314773,Briar Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.2
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,91.73
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,103.14
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,192.5
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.0
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,430.0
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.92
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.65
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,115.64
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
314773,Briar Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.58
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.26
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,112.3
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,220.2
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.2
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.6
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,467.6
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.83
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.22
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,124.9
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,233.9
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
314773,Briar Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.93
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.07
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,112.22
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,219.6
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.6
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.0
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,466.1
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.56
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.99
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,125.11
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,233.3
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
314773,Briar Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.3
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.82
