Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,89.13
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,92.95
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,179.7
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.8
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.6
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,389.7
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.59
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.03
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.24
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
314773,Briar Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.58
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,88.77
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,87.87
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,162.5
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,366.4
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.5
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.97
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.67
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.94
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
314773,Briar Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.06
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,82.8
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,84.57
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,178.0
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.2
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.5
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.88
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.68
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.19
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
314773,Briar Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.49
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.56
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.14
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,169.3
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.4
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,329.5
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.7
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.19
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.45
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.74
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
314773,Briar Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.29
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.22
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.8
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,174.5
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.3
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.3
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.8
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.19
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.12
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.71
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
314773,Briar Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.55
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.54
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.87
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,157.6
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.6
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.0
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.28
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.43
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.84
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
314773,Briar Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.96
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,73.27
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.84
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,153.9
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.5
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.0
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
314773,Briar Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.35
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.76
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.49
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.1
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.0
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
314773,Briar Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.22
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.86
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.74
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.1
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.7
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
314773,Briar Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.16
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.9
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.39
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.8
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.6
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.76
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
314773,Briar Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.09
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.0
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.45
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,149.1
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.4
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.0
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.67
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.22
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
314773,Briar Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.75
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.96
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.06
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.0
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.8
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.9
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
