Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.87
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
314773,Briar Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.59
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.97
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.74
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.5
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.9
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.86
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
314773,Briar Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.34
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.26
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.81
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.0
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
314773,Briar Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.59
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.58
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.66
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,136.0
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.1
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.5
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.3
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.58
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.61
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.9
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.75
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
314773,Briar Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.84
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.88
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.62
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.8
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.3
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.35
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
314773,Briar Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.25
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.26
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.57
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.78
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.55
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.03
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.5
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.7
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.07
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.17
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.12
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.93
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.6
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.1
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.08
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.81
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
314773,Briar Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.07
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.85
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.85
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
314773,Briar Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.03
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.46
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.38
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.2
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.6
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.9
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.93
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.42
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.97
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.7
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.0
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.8
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
314773,Briar Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.72
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.04
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.97
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,152.2
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
