Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.75
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.76
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.62
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.14
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.8
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.43
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.33
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.79
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
314773,Briar Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.65
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.72
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.76
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.4
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.0
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.01
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.66
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.2
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.0
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.05
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.57
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.08
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.28
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.15
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.11
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.9
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.6
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.2
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.65
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.87
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.29
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.7
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.53
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
314773,Briar Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.89
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.46
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.61
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.45
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.67
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.87
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
314773,Briar Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.52
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.44
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.92
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.9
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
314773,Briar Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.31
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.84
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.48
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.3
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
