Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.78
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.16
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.13
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.8
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.1
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.09
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.42
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.15
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,170.6
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.4
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.6
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.62
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.5
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.38
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.8
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
314773,Briar Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.38
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.46
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.28
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.01
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.94
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.01
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.24
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.8
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.35
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.78
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.4
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.38
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,155.4
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.1
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
314773,Briar Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.45
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.08
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.07
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.7
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.2
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.11
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.58
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.44
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.1
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
314773,Briar Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.41
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.65
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.05
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.9
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.9
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.6
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.64
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.56
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.25
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
314773,Briar Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.65
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.96
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.84
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.4
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.1
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
314773,Briar Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.64
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.27
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.26
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.5
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
