Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
314773,Briar Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.23
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.88
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.04
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.1
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.6
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.75
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.07
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.87
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.34
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.86
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.31
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.84
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.86
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.3
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.6
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.1
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.59
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.83
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.67
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
314773,Briar Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.43
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.19
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.46
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,140.1
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.6
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.9
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
314773,Briar Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.84
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.44
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.03
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.2
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.77
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.06
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.54
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.4
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.2
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.53
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.93
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.51
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.7
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
314773,Briar Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.9
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.77
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.54
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.9
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
314773,Briar Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.97
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.03
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.21
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.2
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.3
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.2
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
314773,Briar Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.32
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.53
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.18
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.5
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.49
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
314773,Briar Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.54
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.57
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.36
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
