Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.8
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.2
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.63
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
314773,Briar Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.19
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.44
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.97
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.97
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
314773,Briar Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.19
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.9
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.84
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.2
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.0
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.82
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.48
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.05
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.8
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.2
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.73
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.85
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.5
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.44
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.7
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.86
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.6
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.63
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.12
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.35
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.85
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.19
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.08
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.6
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
314773,Briar Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.33
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.11
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.99
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.2
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.7
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.7
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.3
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.98
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.73
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.93
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.96
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.8
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.0
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
314773,Briar Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.59
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.29
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.92
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.71
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.8
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,18.7
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.63
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.26
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.31
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.36
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.56
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.86
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
