Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
314773,Briar Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.06
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.59
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.6
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.85
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.55
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.12
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
314773,Briar Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.62
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.56
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.61
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
314773,Briar Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.25
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.69
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
314773,Briar Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.87
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
314773,Briar Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.73
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.72
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.89
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.64
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.97
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.7
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.62
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.64
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.71
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
314773,Briar Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.76
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.03
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
314773,Briar Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.3
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.5
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
314773,Briar Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.69
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.6
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.15
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.47
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.4
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
