Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
314773,Briar Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.53
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.79
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.88
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
314773,Briar Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.3
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.79
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
314773,Briar Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.73
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.52
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.84
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
314773,Briar Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.1
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
314773,Briar Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.58
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.81
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.03
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.99
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.81
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.33
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.11
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
314773,Briar Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.64
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.76
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.77
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
314773,Briar Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.76
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.39
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.01
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.2
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.83
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.15
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.57
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.92
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.49
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.0
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.4
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.36
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.91
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.12
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
