Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.09
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.4
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.02
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
314773,Briar Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.63
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.88
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.88
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.6
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.68
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.7
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.53
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.31
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.73
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.52
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.1
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.15
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.43
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.41
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.7
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.19
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.68
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.13
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
314773,Briar Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.09
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.5
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.84
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.08
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.47
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.35
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
314773,Briar Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.52
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.63
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.66
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.6
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.8
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
314773,Briar Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.71
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.14
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.08
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.3
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.9
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.3
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
314773,Briar Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.95
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.03
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.26
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.13
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.73
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.41
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.8
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
