Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.73
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.31
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.51
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.2
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.46
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
314773,Briar Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.04
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.76
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.66
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.5
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.74
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.32
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.1
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.14
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.2
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.6
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
314773,Briar Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.72
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.94
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.94
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.7
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.7
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.77
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.91
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
314773,Briar Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.41
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.63
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.2
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.1
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.12
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.33
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.48
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.2
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.9
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.6
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.7
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.34
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.21
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.95
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.29
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.5
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.1
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.89
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
314773,Briar Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.3
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.19
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.3
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.3
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.22
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.01
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.55
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.11
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.36
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.8
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.4
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.72
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.92
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.67
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.5
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.0
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
314773,Briar Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.55
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.03
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.76
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.9
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.8
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.97
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.18
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
314773,Briar Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.91
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.87
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.7
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.1
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.9
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
