Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.4
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.77
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
314773,Briar Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.6
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.49
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.73
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.9
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.1
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.9
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.03
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.43
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.31
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.18
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.5
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.03
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.9
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.3
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.2
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.2
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.11
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.46
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.22
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
314773,Briar Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.03
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.71
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.16
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.1
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.7
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.2
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.11
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.71
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.24
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.87
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.22
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.2
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.7
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.1
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.64
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
314773,Briar Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.76
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.93
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.22
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.2
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.0
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.1
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.1
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.66
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.88
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.85
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
314773,Briar Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.76
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.99
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,81.32
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.24
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.93
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.66
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
314773,Briar Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.89
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.32
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,76.65
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.2
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.4
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.7
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.08
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.28
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.83
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
314773,Briar Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.09
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.03
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.58
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,140.8
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.6
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.6
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.1
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.36
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.98
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.64
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.6
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.8
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.0
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,309.8
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.5
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.55
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.54
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.95
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
314773,Briar Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.14
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,84.64
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.73
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.2
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,354.7
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.0
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.18
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.55
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.32
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
314773,Briar Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.73
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,74.05
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.39
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.3
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.3
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.7
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.8
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.27
