Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.99
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.81
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
314773,Briar Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.94
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.91
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,73.83
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.6
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.2
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.0
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.59
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.85
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.19
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
314773,Briar Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.54
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.06
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.16
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,152.2
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.6
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.8
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.65
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.89
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
314773,Briar Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.2
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.89
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,83.06
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.5
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.7
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.09
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.14
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
314773,Briar Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.21
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,77.1
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,83.48
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.1
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.8
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.9
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.89
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.64
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
314773,Briar Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.38
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.15
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.52
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,151.3
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.9
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.9
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,353.8
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.48
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.06
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.87
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
314773,Briar Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.44
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,80.87
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,85.85
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,151.6
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.0
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.6
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.3
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.36
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.79
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.61
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
314773,Briar Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.64
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.43
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.76
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,173.0
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.4
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.5
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.9
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.71
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.37
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.03
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
314773,Briar Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.44
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.28
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,85.36
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.6
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.4
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.2
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.8
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.61
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.21
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.72
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
314773,Briar Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.73
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,83.13
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,86.2
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,162.5
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.9
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.1
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.5
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.99
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.04
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.92
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
314773,Briar Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.98
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.77
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,88.53
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,180.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.6
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.7
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.66
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.38
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
314773,Briar Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.34
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.26
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,94.63
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,190.8
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.7
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,326.1
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,393.1
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.65
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.21
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.22
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.2
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
314773,Briar Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.38
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,92.32
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,92.26
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,187.2
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,386.0
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,384.0
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
