Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.91
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.22
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.98
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,205.4
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
314773,Briar Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.83
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,93.23
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,93.49
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,390.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,389.1
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.77
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.16
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.83
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.6
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
314773,Briar Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.9
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.58
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,91.02
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,177.4
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.8
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.9
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.38
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.49
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.05
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
314773,Briar Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.97
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.4
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,87.69
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,171.9
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.3
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.7
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.42
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.34
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.2
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
314773,Briar Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.03
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.22
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,91.0
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,180.6
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.7
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.3
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.7
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.05
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.15
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.87
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
314773,Briar Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.14
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.57
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,95.63
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,208.7
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.9
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,396.1
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.21
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.55
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,114.08
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,240.0
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
314773,Briar Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.86
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.87
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,90.83
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,195.4
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.2
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,375.9
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.53
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.85
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.94
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,227.1
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
314773,Briar Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.85
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.08
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.03
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,173.6
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.3
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.0
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.0
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.81
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.05
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.52
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
314773,Briar Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.91
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.88
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.07
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.2
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.6
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.9
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.5
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.19
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.82
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.31
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
314773,Briar Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.23
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.44
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.58
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.1
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.0
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.7
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.35
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
314773,Briar Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.29
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.53
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.0
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.8
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.8
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
314773,Briar Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.12
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,67.46
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.62
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.5
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.5
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.96
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.99
