Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.43
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.93
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.4
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.0
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.37
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
314773,Briar Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.83
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.4
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.82
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.8
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.8
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.9
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.7
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.34
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.63
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
314773,Briar Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.22
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.38
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.76
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.7
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.7
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.31
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
314773,Briar Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.07
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.02
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.63
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,139.9
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.2
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.1
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.95
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.51
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.18
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.92
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.66
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.81
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.5
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.6
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.2
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.2
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.15
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
314773,Briar Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.32
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.9
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.08
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.9
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.8
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.91
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.06
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.25
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.63
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.0
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.0
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.82
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.21
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.13
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.08
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.7
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.8
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.52
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.57
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.56
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.2
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.1
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.89
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.72
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.7
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.6
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.9
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
314773,Briar Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.15
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.66
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.77
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.8
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
