Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.72
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.69
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.49
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.21
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.6
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.6
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.77
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.79
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.25
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.8
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
314773,Briar Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.3
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.92
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.42
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.7
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.0
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
314773,Briar Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.29
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.37
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.51
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.6
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.1
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.7
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.61
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.08
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.2
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.67
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.9
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.8
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.8
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
314773,Briar Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.4
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.94
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.58
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.2
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.82
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.12
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.87
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.52
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.4
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.17
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.01
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.09
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.09
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,142.6
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.3
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.3
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.43
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.59
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.38
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.7
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.4
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.7
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.49
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.61
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.6
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.11
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.4
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.92
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.4
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.1
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.7
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.6
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
314773,Briar Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.26
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.9
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.79
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.2
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.0
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.7
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
