Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.6
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.73
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.14
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.9
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.31
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,205.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.35
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,241.7
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
314773,Briar Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.17
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.54
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,74.28
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,213.4
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.1
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.44
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,263.3
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.81
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.6
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.55
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,182.7
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.3
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.19
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,221.3
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
314773,Briar Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.08
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.81
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.38
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,156.0
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.0
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.6
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.88
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.5
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.56
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.68
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,155.4
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.9
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.5
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.27
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,186.9
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.82
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.63
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.02
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.5
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.0
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.45
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.49
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.69
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.22
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,163.7
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.6
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.6
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.0
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.8
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
314773,Briar Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.95
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.84
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.36
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,172.7
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.0
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.8
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.1
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.6
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
314773,Briar Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.85
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.25
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.94
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,187.5
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.3
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.3
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.11
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.22
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.45
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.23
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,154.5
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.4
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.14
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.26
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.15
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.4
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.8
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.2
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
