Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.18
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.78
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.67
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,18.7
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.35
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
314773,Briar Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.76
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.93
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.8
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.2
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.93
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.11
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.19
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,158.2
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.21
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.0
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.46
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.01
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.73
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.5
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.2
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.5
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
314773,Briar Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.65
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.29
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.78
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.3
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.4
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.1
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.89
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.31
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.08
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.9
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.1
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.2
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.3
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.2
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
314773,Briar Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.53
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.54
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.0
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,128.7
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.9
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.7
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.3
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.35
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
314773,Briar Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.09
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.83
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.5
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.1
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.2
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
314773,Briar Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.63
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.32
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.85
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,155.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.1
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.7
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.2
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
314773,Briar Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.83
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.48
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.37
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.7
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.1
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.93
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
314773,Briar Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.36
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.81
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.42
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.6
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.1
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.66
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
314773,Briar Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.82
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.09
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.04
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
