Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.0
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
314773,Briar Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.65
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.09
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.79
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.4
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.4
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.6
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.0
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.83
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.07
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.13
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.2
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.69
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,17.9
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.66
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.19
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
314773,Briar Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.32
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.6
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.18
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.6
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.1
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.9
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.1
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,17.9
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
314773,Briar Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.11
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.83
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.02
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.7
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.5
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,17.8
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
314773,Briar Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.58
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.51
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.82
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.1
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,17.7
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.85
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.04
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.83
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.9
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.3
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.1
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,17.6
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.39
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
314773,Briar Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.85
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.22
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.64
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.0
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,17.6
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.71
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.29
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.13
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.74
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.6
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,17.6
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.48
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.16
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.8
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.2
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.0
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.1
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,17.7
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.53
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.18
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.69
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,17.7
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
314773,Briar Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.94
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.69
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.16
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.1
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.9
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.7
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,17.8
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.55
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.07
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.88
314773,Briar Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.4
