Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
314773,Briar Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.26
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.19
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.29
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.31
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.21
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.1
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.4
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
314773,Briar Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.64
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.87
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.13
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.15
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.32
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.99
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.81
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
314773,Briar Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.6
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.19
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.43
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.01
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.88
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
314773,Briar Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.01
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.7
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.56
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.2
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
314773,Briar Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.17
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
314773,Briar Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.52
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.02
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.83
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
314773,Briar Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.75
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.66
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.98
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.33
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.45
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.89
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.26
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.3
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.2
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.7
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.89
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.47
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
