Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.11
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.22
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.35
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
314773,Briar Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.52
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.59
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.48
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.16
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.39
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.23
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.97
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.5
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.4
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
314773,Briar Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.28
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.62
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.27
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
314773,Briar Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.61
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.43
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.4
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.05
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.7
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.4
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
314773,Briar Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.91
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.67
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.4
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.7
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.77
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.59
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.21
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.2
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
314773,Briar Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.1
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.99
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.57
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.5
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.94
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.68
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.02
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.98
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.89
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.54
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.6
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.2
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.5
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.71
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.48
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.6
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.7
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
