Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.9
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.34
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.5
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.5
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.7
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.62
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.57
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
314773,Briar Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.1
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.81
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.56
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.1
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.3
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
314773,Briar Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.24
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.82
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.04
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.0
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,30.0
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.73
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.25
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.34
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.35
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.1
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.4
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.61
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.62
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.68
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.6
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.0
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,30.4
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
314773,Briar Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.3
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.84
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.52
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.4
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.2
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.5
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,30.6
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
314773,Briar Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.71
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.73
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.96
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.5
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.4
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,30.7
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.49
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.96
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.62
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.0
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.9
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,30.9
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.44
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.94
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.07
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.3
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.22
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.2
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.56
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.0
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,31.2
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.49
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.88
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.52
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.0
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
