Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,31.3
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.85
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
314773,Briar Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.53
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.55
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.66
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.8
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.3
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.8
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,31.4
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.9
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
314773,Briar Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.97
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.93
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.77
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.7
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.0
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,31.5
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.75
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.87
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.13
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
314773,Briar Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.57
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.44
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.85
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.5
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.7
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.2
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,31.5
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.4
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,84.16
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
314773,Briar Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.99
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.5
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.42
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.3
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,31.6
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.89
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.22
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.21
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.99
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.7
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,31.7
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.06
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
314773,Briar Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.11
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.56
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.51
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.4
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,31.8
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
314773,Briar Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.75
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.81
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.63
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.8
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.3
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.8
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.4
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,31.8
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.78
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.47
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
314773,Briar Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.6
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.89
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.59
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.6
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.2
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.9
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.8
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.99
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
314773,Briar Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.96
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.18
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,81.17
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,175.3
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.4
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.8
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.1
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.14
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.93
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
314773,Briar Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.12
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.9
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,86.86
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,195.4
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.8
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.8
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.85
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,98.23
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
314773,Briar Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.8
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.03
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.09
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,172.9
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.0
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.1
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,32.0
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.37
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.29
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
314773,Briar Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.45
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.16
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.0
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,169.8
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.7
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.8
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.5
