Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,32.0
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.15
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.13
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.72
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
314773,Briar Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.19
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.18
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.18
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,173.6
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.8
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.5
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,353.2
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,32.0
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.42
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.68
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
314773,Briar Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.71
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.13
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.6
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,168.0
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.7
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,351.7
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,32.0
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.91
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,97.47
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
314773,Briar Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.41
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.18
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,87.75
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,179.5
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.4
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.9
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.6
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.73
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.15
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.48
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
314773,Briar Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.21
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.62
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,87.35
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,185.2
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.2
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.0
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.81
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.58
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.99
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
314773,Briar Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.77
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.83
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.77
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.7
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.6
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.46
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.8
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.8
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
314773,Briar Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.02
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.37
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.99
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,154.1
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.2
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.1
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.8
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,31.8
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.3
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.77
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
314773,Briar Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.9
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.85
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,78.06
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,138.0
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.1
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.7
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.2
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,31.7
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.37
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.79
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.89
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
314773,Briar Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.11
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,86.21
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,86.04
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,178.0
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.2
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.1
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.3
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,31.5
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.27
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.14
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.23
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
314773,Briar Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.62
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,93.23
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,98.32
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,209.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.0
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,384.8
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,406.9
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,31.3
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.57
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.15
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,117.45
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,229.1
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
314773,Briar Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.0
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,98.2
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,100.2
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,210.1
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.1
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,404.8
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,414.1
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,31.1
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.31
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.1
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,121.6
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.8
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
314773,Briar Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.2
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.19
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,82.26
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,90.79
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,181.0
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.7
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.9
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,373.8
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
