Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.21
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.65
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.4
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
314773,Briar Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.56
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.29
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,93.89
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,197.9
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.2
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,387.6
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,30.8
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.65
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.2
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.13
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
314773,Briar Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.36
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.08
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,94.82
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,185.5
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.6
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.9
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,392.2
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,30.6
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.43
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.05
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.38
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.13
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.75
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,91.48
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,169.4
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.3
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.3
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.0
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,30.4
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.79
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.72
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.22
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.4
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
314773,Briar Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.04
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.75
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,91.49
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,171.6
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.6
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.3
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.7
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.6
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.71
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.9
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.7
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
314773,Briar Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.13
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.43
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,94.12
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,189.1
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.0
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,390.1
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,30.0
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.89
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.36
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,108.08
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.2
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
314773,Briar Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.97
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,81.73
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,87.65
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,157.5
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.3
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.9
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.4
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.38
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.68
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.17
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
314773,Briar Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.98
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.99
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.31
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,171.3
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.5
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.2
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,362.7
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.41
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.93
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.12
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
314773,Briar Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.93
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,93.36
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.04
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,198.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.1
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,390.1
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.5
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.22
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.13
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,186.6
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
314773,Briar Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.16
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,94.12
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.8
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,180.8
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,394.5
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.1
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.45
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.01
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.36
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
314773,Briar Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.95
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,81.12
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.27
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,166.0
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.0
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,376.0
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.2
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.05
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.47
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
314773,Briar Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.56
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.44
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,80.78
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.8
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.0
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.2
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.2
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.16
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.37
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.56
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.92
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.19
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.29
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.0
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,342.5
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
