Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,28.7
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.96
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.08
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.92
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
314773,Briar Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.44
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.71
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.36
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.1
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.7
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.1
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.9
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.78
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
314773,Briar Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.02
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.47
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.43
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.7
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.4
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.7
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.44
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.44
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.02
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.35
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.29
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.97
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.6
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.3
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.9
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.52
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.26
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.53
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
314773,Briar Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.73
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.89
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.42
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.7
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.5
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.4
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.86
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.38
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
314773,Briar Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.43
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.14
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.3
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.9
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,349.8
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,307.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.94
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.08
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.4
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
314773,Briar Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.99
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,82.73
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.42
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,143.8
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.5
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.71
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.67
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.56
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
314773,Briar Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.56
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.13
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.94
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.1
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.4
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.45
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
314773,Briar Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.34
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.2
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.85
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,148.0
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.3
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.6
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.1
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.01
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.42
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,70.77
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.44
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,178.8
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.8
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.1
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,90.55
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
314773,Briar Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.58
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.24
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.01
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.7
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.6
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.7
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.61
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.18
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.9
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
314773,Briar Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.54
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.58
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,72.29
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.4
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.4
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.52
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.91
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
314773,Briar Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
