Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.13
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.18
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.18
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.8
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.8
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.1
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.12
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.39
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
314773,Briar Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.96
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.61
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.5
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,165.7
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.1
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.93
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.56
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.58
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
314773,Briar Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.7
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.02
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,90.2
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,183.5
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.6
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.2
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.63
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.97
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.6
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,194.4
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.51
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.78
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.65
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.0
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.6
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.1
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.64
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.7
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.53
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
314773,Briar Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.56
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.38
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.88
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.3
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.7
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.8
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.8
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.82
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.33
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.03
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
314773,Briar Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.44
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.62
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,85.39
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,175.2
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.3
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.5
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.0
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.01
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.27
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.07
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.74
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.11
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.5
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.4
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.5
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.7
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.92
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.38
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
314773,Briar Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.99
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.32
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.96
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,163.8
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.0
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.0
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.0
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.55
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.49
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
314773,Briar Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.83
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.45
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.27
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,124.8
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.6
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.7
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.1
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.77
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.4
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.96
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
314773,Briar Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.38
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,77.84
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,82.0
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.6
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.2
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.7
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.2
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.76
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.66
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.75
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.33
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,81.23
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,153.6
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.4
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.9
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.0
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.82
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.67
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
314773,Briar Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.1
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,69.9
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,94.33
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,203.0
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.2
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,393.7
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
