Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.69
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.94
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,211.1
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.81
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,78.15
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,92.98
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,201.3
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.6
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.2
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,388.4
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.05
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.51
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,208.1
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
314773,Briar Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.19
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.27
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.77
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,185.2
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.3
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,369.7
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.3
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.19
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,100.76
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
314773,Briar Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.37
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.24
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,84.98
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,164.9
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.8
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.2
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.7
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.87
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.19
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,96.61
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.93
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.14
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,83.25
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,153.2
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.2
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.0
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.6
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.61
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.11
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.06
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.96
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.97
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.52
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.3
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.6
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.4
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.12
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.93
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.83
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.54
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,80.26
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.3
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.1
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.7
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.4
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.28
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.5
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.11
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
314773,Briar Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.91
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.61
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,88.48
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,167.9
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.4
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.7
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,372.3
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.93
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.53
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.22
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
314773,Briar Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.22
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.35
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,83.77
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,161.7
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.3
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,352.7
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.57
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.23
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.36
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
314773,Briar Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.1
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.87
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,81.96
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,177.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.3
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.7
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.2
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.09
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
314773,Briar Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.69
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.76
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.6
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,177.9
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.8
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.1
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.4
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.56
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.68
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.01
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
314773,Briar Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.27
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.39
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,78.63
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,160.4
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.2
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.4
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.8
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.33
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.88
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
314773,Briar Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.51
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.61
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.98
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.3
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.6
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
