Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.54
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.08
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.71
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.06
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.1
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.0
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.1
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.0
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.33
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.98
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.65
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
314773,Briar Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.09
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.8
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.63
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,173.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.1
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.5
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.05
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
314773,Briar Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.72
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.45
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,81.13
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,192.5
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.1
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.5
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.72
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,205.9
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.25
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.61
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.95
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,180.0
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.7
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.5
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.6
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
314773,Briar Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.52
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.51
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.31
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,185.7
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.2
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.43
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.88
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,194.6
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.28
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.24
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.27
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.9
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.2
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.5
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.5
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.11
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.78
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.96
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.13
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,149.1
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.1
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.07
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
314773,Briar Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.61
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.65
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.56
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.4
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.0
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.85
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
314773,Briar Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.66
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.51
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.43
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.1
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.0
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.8
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.6
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
314773,Briar Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.31
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.16
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.69
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.0
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.4
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.09
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
314773,Briar Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.11
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.47
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.26
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.3
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
