Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.23
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.68
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.68
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.9
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
314773,Briar Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.56
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.3
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.18
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.0
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.82
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.26
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
314773,Briar Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.75
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.25
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.68
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
314773,Briar Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.43
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.11
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.46
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.9
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
314773,Briar Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.6
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.38
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.35
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.33
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.23
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.63
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.4
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.72
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.59
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.92
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.6
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.1
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.3
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.91
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.26
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.55
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.7
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.86
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.72
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.11
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.95
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.93
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.44
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.89
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.1
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.7
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.39
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.04
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.28
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.9
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.73
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.65
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.52
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.1
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
