Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.97
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.76
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.49
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.2
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.91
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.06
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.64
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
314773,Briar Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.59
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.4
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.85
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.7
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.1
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
314773,Briar Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.38
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.83
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.24
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.4
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.9
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.44
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.62
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.74
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.5
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.4
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.42
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.96
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.7
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.47
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.38
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.95
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.92
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
314773,Briar Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.49
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.94
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.44
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
314773,Briar Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.23
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.37
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.12
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.23
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.94
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
314773,Briar Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.87
