Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.1
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.28
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.9
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
314773,Briar Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.17
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.25
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
314773,Briar Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.64
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.81
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
314773,Briar Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.09
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.03
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.1
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.31
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.44
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.84
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.0
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
314773,Briar Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.92
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.59
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.8
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.0
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.4
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.85
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
314773,Briar Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.67
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.66
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.7
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.31
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.14
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.7
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
314773,Briar Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.4
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.54
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.4
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.5
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.96
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.75
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
