Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.11
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.34
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
314773,Briar Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.35
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.47
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.56
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.78
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
314773,Briar Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.0
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.93
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
314773,Briar Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.42
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.06
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.72
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.6
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.83
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.96
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.83
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.4
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.8
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
314773,Briar Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.46
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.72
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.04
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.4
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.31
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.69
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.08
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.55
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.52
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.06
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.78
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.89
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.62
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
314773,Briar Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.69
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.57
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.2
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.4
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.5
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
314773,Briar Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.93
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.49
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
