Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
314773,Briar Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.16
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.1
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.0
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.2
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
314773,Briar Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.3
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.35
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.32
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
314773,Briar Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.26
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.97
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.95
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
314773,Briar Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.99
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.1
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.93
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.1
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.0
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.29
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.21
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.7
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.43
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.54
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.15
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.9
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
314773,Briar Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.01
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.65
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.78
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,32.1
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.77
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.74
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.8
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,32.2
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
314773,Briar Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.78
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.96
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.87
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.9
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,32.5
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
314773,Briar Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.13
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.1
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.99
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.8
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.3
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,32.7
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.12
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.48
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.93
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.8
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,32.9
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
