Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.26
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.85
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.54
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.58
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.2
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,33.1
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.67
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.09
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.3
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,33.3
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.05
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.83
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.59
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.6
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.2
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,33.5
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.72
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
314773,Briar Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.64
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.17
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.99
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.7
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,33.7
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.16
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
314773,Briar Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.67
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.25
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.16
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.8
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.8
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,33.8
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
314773,Briar Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.72
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.9
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.1
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.5
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.8
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,34.0
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.01
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
314773,Briar Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.49
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.42
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.53
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.5
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,34.2
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.63
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.25
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.54
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.3
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,34.4
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.31
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.55
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.97
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.15
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.5
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.3
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,34.6
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.91
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
314773,Briar Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.38
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.58
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.89
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.9
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.2
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,34.8
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.41
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.75
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
314773,Briar Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.9
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.75
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.18
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.7
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.8
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,35.0
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.52
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
314773,Briar Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.73
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.19
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.38
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.0
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.9
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.9
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.0
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
