Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,35.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.76
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
314773,Briar Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.02
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.62
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.8
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.0
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.3
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,35.2
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.05
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.46
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.0
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.45
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.2
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.97
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.12
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
314773,Briar Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.35
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.21
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.86
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.7
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.4
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.9
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.15
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
314773,Briar Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.25
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,71.7
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.99
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,140.9
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.2
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.6
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.4
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
314773,Briar Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.17
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.82
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.52
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.8
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.4
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.5
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.7
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.78
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.64
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
314773,Briar Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,80.67
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.38
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.48
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.9
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.2
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.0
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.5
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.37
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.22
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
314773,Briar Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,81.13
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.86
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.63
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.1
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.6
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.8
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.92
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.87
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.18
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
314773,Briar Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.4
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.31
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.83
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,143.9
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.0
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.7
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.4
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.3
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.64
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
314773,Briar Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.42
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.8
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.34
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.9
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.3
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.89
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.74
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.3
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
314773,Briar Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.46
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,83.95
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,90.5
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,171.2
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.1
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,346.0
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,373.5
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.24
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.91
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.75
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
314773,Briar Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.89
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,94.46
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.34
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.9
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.0
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,387.6
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.3
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.96
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.37
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,96.47
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
314773,Briar Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.15
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,95.1
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,82.49
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,152.3
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.8
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,391.8
