Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.0
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.54
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.01
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.37
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
314773,Briar Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.46
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.45
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.29
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.0
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.5
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.9
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.01
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.42
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
314773,Briar Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.5
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.87
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.26
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.2
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.7
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.5
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,352.5
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.77
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.83
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.3
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
314773,Briar Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.8
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.75
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,83.76
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.7
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.1
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.89
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.73
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.8
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
314773,Briar Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.99
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.73
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,84.24
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,163.9
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.8
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.3
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.6
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.75
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.72
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.46
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
314773,Briar Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.41
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.54
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.8
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.4
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.7
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.0
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.1
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.74
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.53
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.79
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
314773,Briar Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.81
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.43
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,81.77
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.2
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.4
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.67
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.39
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.85
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
314773,Briar Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.69
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.0
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.38
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.3
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.7
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.6
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.6
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.81
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.96
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.29
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
314773,Briar Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,79.21
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.15
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,88.54
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.1
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.4
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,35.1
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.26
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.15
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.54
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
314773,Briar Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,88.03
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.59
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,93.63
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.8
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,363.7
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.2
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,388.0
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,34.8
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.63
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.58
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.9
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
314773,Briar Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,95.21
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,102.13
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,161.6
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,336.6
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,395.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,423.8
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,34.5
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.47
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.15
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.83
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
314773,Briar Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,81.56
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.97
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,103.71
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,163.9
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.3
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.9
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,430.4
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,34.2
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
