Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,97.93
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.96
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,130.99
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
314773,Briar Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.25
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,99.43
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,104.39
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,178.6
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.5
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,412.5
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,433.5
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,33.8
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.04
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.36
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,130.83
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
314773,Briar Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,86.16
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,91.0
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,107.69
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,164.9
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,357.2
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,377.9
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,447.3
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.51
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,33.4
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.63
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.96
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,134.24
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
314773,Briar Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,80.45
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,90.05
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,109.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,186.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,372.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,451.0
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,33.1
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.02
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.97
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,128.97
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,217.4
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
314773,Briar Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,83.37
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.77
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,101.08
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,179.8
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,346.7
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.3
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,420.4
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,32.8
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.05
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.75
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,124.78
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,234.4
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
314773,Briar Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.1
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.07
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.36
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,91.01
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.4
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.2
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.8
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.4
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,32.6
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,99.96
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.33
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.49
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
314773,Briar Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,78.03
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.46
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,93.53
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.3
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.5
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,389.5
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,32.4
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.23
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.42
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.56
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.4
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
314773,Briar Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.26
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.94
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,91.97
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.7
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,329.0
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,383.0
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,32.1
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.87
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.89
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,110.08
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
314773,Briar Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.07
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.61
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,83.31
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.5
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,332.1
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.8
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.45
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.55
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.93
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
314773,Briar Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.24
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,85.31
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.89
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.9
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.7
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.0
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.6
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,31.7
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.72
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.24
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.08
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
314773,Briar Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.61
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.2
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,83.31
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,141.4
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.1
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.2
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,31.5
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.52
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.16
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.84
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,190.0
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
314773,Briar Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.94
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,66.84
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.57
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.2
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.2
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,31.4
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.83
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.07
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.8
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
314773,Briar Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.63
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.88
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.8
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.7
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.2
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.8
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
