Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,31.2
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.82
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.02
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
314773,Briar Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.77
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.84
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,78.54
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.4
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.1
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.1
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.8
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,31.1
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.59
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.76
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.94
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.74
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,70.25
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.27
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.3
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.5
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,31.1
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.3
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.19
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.95
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
314773,Briar Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.2
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,77.34
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.66
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.0
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.3
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.47
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.27
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.02
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
314773,Briar Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.32
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.8
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.45
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.4
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.4
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.16
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.72
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
314773,Briar Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.46
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.54
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.32
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.5
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.8
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.5
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.07
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.95
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.99
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.75
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.2
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.1
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.7
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.98
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.93
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.76
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
314773,Briar Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.22
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.32
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.25
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.9
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,30.9
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.33
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.26
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
314773,Briar Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.89
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.43
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.42
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.2
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.9
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.4
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.1
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,30.8
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.35
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.45
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
314773,Briar Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.07
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.22
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,81.99
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.1
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.7
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.0
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.5
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,30.7
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.37
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.2
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.77
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
314773,Briar Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.57
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,80.33
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.6
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,30.5
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.15
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.75
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
314773,Briar Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.41
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.89
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.26
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.4
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.3
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,30.4
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.38
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
314773,Briar Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
