Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.74
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,74.08
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.09
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.9
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.0
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.85
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.01
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.7
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
314773,Briar Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.24
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,76.7
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.96
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.4
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.0
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.4
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,30.0
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.67
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.62
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.27
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
314773,Briar Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.06
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.27
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.47
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.6
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.1
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.19
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.2
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.74
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
314773,Briar Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.7
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.92
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,86.0
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.9
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.4
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.4
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.52
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.72
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.87
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,114.64
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
314773,Briar Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,75.17
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,82.13
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,86.52
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.0
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.3
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.8
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.08
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.06
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,110.64
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
314773,Briar Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.04
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.88
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,81.88
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.8
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,342.9
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.79
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.47
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
314773,Briar Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.51
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.32
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.2
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.1
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.6
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.7
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.6
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.27
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.35
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
314773,Briar Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.35
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.96
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,71.1
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.8
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.9
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.6
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.9
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.89
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
314773,Briar Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.28
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.07
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,154.1
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.2
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.9
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.04
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.46
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
314773,Briar Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.89
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.0
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,72.09
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.2
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.07
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
314773,Briar Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.68
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.95
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.59
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,131.9
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.7
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.5
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.8
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.49
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.62
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
314773,Briar Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.08
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.97
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.35
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.4
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.7
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.8
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.7
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
