Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.84
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.94
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
314773,Briar Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,67.13
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.15
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,75.45
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.9
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.1
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.8
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.84
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.14
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.05
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.32
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.24
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.27
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.0
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.9
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.48
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.69
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.66
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.58
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,81.19
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.7
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.4
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.6
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.2
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.47
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.54
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
314773,Briar Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.68
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.94
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,84.22
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,191.2
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.8
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.7
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.3
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.27
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,218.7
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.79
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.27
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.21
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,127.3
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.9
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.8
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.01
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.12
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
314773,Briar Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.28
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.68
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.79
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.1
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.2
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.61
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.59
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
314773,Briar Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.87
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.85
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.07
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.3
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.0
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.2
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.81
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.26
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
314773,Briar Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.54
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.37
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.14
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.0
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.7
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.3
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.0
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.35
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.3
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
314773,Briar Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.24
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.59
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.39
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.0
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.0
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.7
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.5
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
314773,Briar Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.13
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.76
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.86
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.98
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
314773,Briar Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.93
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.46
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,72.42
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.9
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.6
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.44
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.37
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
314773,Briar Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.26
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.55
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.97
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.0
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.6
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.7
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
