Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.09
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.52
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.39
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.46
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.4
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.37
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
314773,Briar Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.63
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.58
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.94
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.4
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.07
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
314773,Briar Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.94
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.37
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.47
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.5
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.9
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.68
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
314773,Briar Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.86
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.43
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,86.44
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,168.6
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.6
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.3
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.37
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.37
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
314773,Briar Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.39
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.15
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.43
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.6
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.9
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.03
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
314773,Briar Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.22
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.13
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.14
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.6
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.11
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.18
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.3
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.2
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
314773,Briar Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.45
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.91
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.35
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.8
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.9
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
314773,Briar Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.22
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.42
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.16
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.1
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.46
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.66
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.39
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.5
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.1
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.57
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
