Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.23
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.67
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.9
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.2
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
314773,Briar Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.23
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.65
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.15
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.0
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.42
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.87
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.77
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
314773,Briar Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.83
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.1
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.47
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.2
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.8
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.35
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.83
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
314773,Briar Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.23
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.0
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.5
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
314773,Briar Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.38
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.3
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.91
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
314773,Briar Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.95
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.5
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.77
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.16
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.59
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.31
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
314773,Briar Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.76
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.82
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.17
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
314773,Briar Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.41
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.16
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.42
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.91
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.72
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.13
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
