Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.34
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.67
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.8
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
314773,Briar Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.27
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.57
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.91
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.1
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
314773,Briar Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.3
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.26
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.96
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.35
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.97
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.9
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.58
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
314773,Briar Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.64
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.06
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.14
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.28
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.74
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.33
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.31
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.06
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.5
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
314773,Briar Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.33
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.62
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.49
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.16
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.34
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.51
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.95
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
