Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.08
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
314773,Briar Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.83
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.25
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.62
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.43
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.04
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.9
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.68
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.47
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.9
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.71
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.07
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.3
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.77
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.79
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.09
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.1
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.69
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.8
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.86
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.5
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.18
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.4
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
314773,Briar Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.71
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.86
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.4
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.49
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.66
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.8
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.7
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
314773,Briar Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.68
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.42
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.54
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
