Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.97
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.52
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.33
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.53
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.42
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.39
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.9
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,28.7
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.87
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.58
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.78
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.2
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.2
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.64
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.29
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.3
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.42
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.0
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.31
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.43
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.7
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.0
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
314773,Briar Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.1
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.56
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.1
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.88
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.3
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,29.3
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
314773,Briar Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.57
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.06
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.22
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.5
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
314773,Briar Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.83
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.61
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.67
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.2
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.27
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.9
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.6
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,31.1
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
314773,Briar Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.58
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.26
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.67
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.3
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,31.3
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
314773,Briar Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.25
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.99
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.7
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.1
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,31.6
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.81
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.57
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
