Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,31.8
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.86
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.08
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.59
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,32.0
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
314773,Briar Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.98
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.47
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.82
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.6
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,32.2
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
314773,Briar Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.18
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.67
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.3
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,32.3
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.03
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.19
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.39
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.9
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.8
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,32.5
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
314773,Briar Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.98
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.46
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.64
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.5
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,32.7
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.19
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.44
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.4
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.7
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.2
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,32.9
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.87
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.42
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.29
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.4
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,33.1
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.3
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.0
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.58
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.6
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,155.2
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.5
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,33.2
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.42
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.57
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.07
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
314773,Briar Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.56
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.51
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.62
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.7
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.2
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.3
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,33.4
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.67
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.89
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
314773,Briar Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.39
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.95
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.05
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.4
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.8
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.0
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,33.4
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.42
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.94
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.83
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
314773,Briar Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.17
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.32
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.61
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.3
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.3
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,33.5
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
