Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.85
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.98
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.33
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.5
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.8
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,33.5
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.92
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.49
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.04
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.27
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,86.53
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,189.6
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.8
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.9
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.5
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,33.5
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.47
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.21
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,104.39
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
314773,Briar Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.23
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.74
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,78.19
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.1
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.1
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.7
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,33.6
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.45
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.69
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.71
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
314773,Briar Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.08
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.24
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.27
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,33.6
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.05
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
314773,Briar Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.25
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.77
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.37
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.8
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.5
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,33.7
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.83
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.67
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
314773,Briar Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.3
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.92
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.89
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.0
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.8
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,33.9
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.03
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.81
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.61
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
314773,Briar Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.47
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.69
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.73
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.1
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.9
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.6
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,33.9
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.62
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.91
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
314773,Briar Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.7
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.0
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.98
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.9
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.0
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.0
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,34.0
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.09
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.96
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.25
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,72.85
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.43
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.05
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.9
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.5
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.0
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,34.0
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.39
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.38
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.2
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
314773,Briar Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.0
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.39
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.69
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.5
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.4
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,34.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,83.09
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.49
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
314773,Briar Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.74
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.65
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.42
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.8
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.2
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.0
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,34.1
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.88
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.6
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.34
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
314773,Briar Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.1
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.41
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,92.05
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,175.8
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.0
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,381.6
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
