Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,34.1
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.12
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.37
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,107.11
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
314773,Briar Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.64
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.12
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.16
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,140.8
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.3
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.2
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.2
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,34.0
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.99
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.05
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.13
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.39
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,89.27
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,80.85
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.6
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,368.9
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.0
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,33.8
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.33
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.16
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.3
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
314773,Briar Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.65
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,86.55
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.0
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,317.1
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.9
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.8
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,33.7
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,91.63
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.46
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.34
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
314773,Briar Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.3
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.55
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.31
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.6
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.7
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.8
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.4
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,33.5
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.99
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.49
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.48
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
314773,Briar Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.14
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,85.17
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,91.65
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,153.9
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.1
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,349.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,33.3
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.13
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.08
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.98
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
314773,Briar Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,78.33
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,94.39
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,90.71
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.0
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.8
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,387.6
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,373.5
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,33.0
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.52
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.27
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.26
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
314773,Briar Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.93
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,102.13
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.37
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,165.8
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.1
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,419.6
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.5
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,32.7
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.73
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.02
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.8
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
314773,Briar Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.13
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,97.39
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,92.78
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,183.2
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.7
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,400.6
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,383.6
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,32.4
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.64
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.28
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.54
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
314773,Briar Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.92
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,91.25
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,95.1
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,171.6
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.0
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,373.2
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,391.5
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,32.1
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.77
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.14
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,108.4
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
314773,Briar Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,79.5
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,83.77
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.93
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.5
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.8
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,370.8
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.97
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.7
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.25
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
314773,Briar Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.21
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,89.94
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,101.8
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,192.2
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.9
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.8
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,420.8
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,31.4
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.57
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.86
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,111.29
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
314773,Briar Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.14
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,95.08
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,104.37
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,208.6
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.7
