Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,390.9
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,430.5
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.16
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.97
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,115.88
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
314773,Briar Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.14
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,96.42
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,96.6
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,165.6
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,396.5
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.6
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,30.7
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.48
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.28
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.03
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
314773,Briar Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.6
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.39
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,87.52
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,100.7
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,164.0
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.1
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,359.0
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,414.9
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,30.3
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.89
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.43
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.88
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
314773,Briar Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.48
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,91.49
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.06
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,159.4
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.1
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,374.9
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,387.8
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.42
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.38
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.09
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
314773,Briar Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.08
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,86.52
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.04
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,162.5
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.6
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,368.9
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.89
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.4
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.79
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
314773,Briar Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.47
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,78.85
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,83.44
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,162.7
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.4
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.1
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.9
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.2
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.74
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.73
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
314773,Briar Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.17
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.1
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.26
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,179.9
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.1
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.6
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.0
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.03
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.12
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.34
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.94
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,159.1
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.3
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.48
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.26
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.62
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
314773,Briar Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.86
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.65
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,70.85
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,149.2
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.1
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.3
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.5
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,28.7
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.55
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
314773,Briar Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.49
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,77.72
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.92
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,152.5
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.8
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.7
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.5
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.63
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.34
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
314773,Briar Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.74
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.82
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.98
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,173.5
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.3
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,324.9
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.72
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.73
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.76
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.3
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
314773,Briar Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.26
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.96
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.74
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.9
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.3
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.2
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
