Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.52
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.51
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
314773,Briar Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.73
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.99
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.52
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.2
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.9
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.91
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.36
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.28
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.72
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.62
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,158.5
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.5
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.7
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.5
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.53
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
314773,Briar Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.93
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.26
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.17
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.0
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.19
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.42
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.73
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.8
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.2
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
314773,Briar Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.35
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.44
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.15
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.4
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
314773,Briar Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.77
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.54
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.25
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.5
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.3
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.16
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.75
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.53
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.7
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.4
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.3
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.0
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.46
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
314773,Briar Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.05
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.86
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.83
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,152.3
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.0
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.2
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
314773,Briar Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.38
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.54
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.93
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,161.4
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.4
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.06
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.43
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.22
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.5
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
314773,Briar Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.0
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.38
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.2
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.95
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.9
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.68
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.7
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
