Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
314773,Briar Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.76
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.0
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,139.5
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.7
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.16
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.06
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.75
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.9
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
314773,Briar Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.13
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.44
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.61
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.39
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.85
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.58
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.6
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.3
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.3
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
314773,Briar Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.79
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.29
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.99
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.6
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.1
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.7
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.1
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.04
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.98
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,170.0
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.2
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.61
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.33
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.04
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.67
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.2
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.1
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
314773,Briar Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.23
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.38
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.21
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.6
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.06
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.48
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.55
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.86
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,158.2
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.4
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.1
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.93
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.34
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,179.8
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.2
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.68
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,184.7
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
